Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,66.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,117.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,221.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,352.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,336.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,233.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,332.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98569
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,98.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,138.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,124.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,115.5
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.75
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.06
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.87
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65066
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92145
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89523
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89023
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,87.88
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,66.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,133.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,176.62
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,256.38
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,242.75
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,351.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,211.75
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,287.75
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.25
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99493
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,48.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,147.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,92.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,146.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.56
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.31
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68997
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60232
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,11.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87298
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86294
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,62.5
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,115.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,173.12
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,299.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,237.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,332.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.75
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,190.25
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,305.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,114.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,152.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,99.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.19
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72638
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58788
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90735
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83282
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8746
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,68.5
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,152.12
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,183.62
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,290.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,255.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,369.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,284.25
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,80.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,51.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,129.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,100.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,134.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,116.12
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,177.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72213
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85373
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96503
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71905
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91919
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
