Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,147.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,149.75
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,172.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,295.25
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,226.5
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,323.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,241.12
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,405.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99231
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,31.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.25
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,97.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,124.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,104.12
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.13
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.63
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73758
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92071
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.07
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84067
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85449
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,82.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,69.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,114.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,197.25
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,274.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,223.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,317.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,244.62
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,288.75
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,49.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,121.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,135.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,115.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.56
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74691
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95947
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92322
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82751
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93259
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96179
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,70.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,67.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,112.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,189.12
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,279.75
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,225.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,279.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.62
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,240.5
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,316.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,99.12
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,149.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,129.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.12
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.13
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68347
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82623
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85666
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,13.12
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87405
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,93.25
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,65.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,124.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,190.25
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,285.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,217.75
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,307.38
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,242.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,316.25
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
