Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,60.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.5
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,106.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,168.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,94.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,118.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70996
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8443
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88891
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95041
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93133
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,79.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,66.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,66.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,129.25
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,215.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,293.5
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.38
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,205.5
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,380.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,317.75
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98816
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97824
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,55.88
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,102.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,158.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.88
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6968
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84756
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86227
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92618
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,81.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,103.88
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,58.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.25
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,63.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,182.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,264.75
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,271.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,400.38
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,229.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,316.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,56.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,32.25
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,140.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,94.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,126.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68817
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80429
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90268
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,15.88
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74704
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94965
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,69.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,65.62
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,135.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,167.38
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,276.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,224.75
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,363.88
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,222.12
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,285.5
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.25
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,142.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,125.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.25
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68316
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77612
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,13.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.63
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76736
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95435
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
