Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,64.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,120.38
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,162.12
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,216.62
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,214.25
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,286.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,228.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,288.25
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9823
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,121.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,157.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69754
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90811
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89926
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,16.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81964
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93225
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9237
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95669
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,91.62
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,49.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,167.12
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,191.75
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,310.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,233.62
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,329.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,183.38
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,261.5
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98459
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,90.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,113.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,153.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,93.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,155.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.44
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70065
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91119
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8172
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9093
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89181
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,81.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,140.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,64.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,149.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,177.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,301.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,255.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,324.12
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,192.25
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,303.62
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,60.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,151.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,96.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,155.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7052
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85208
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82922
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89764
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,68.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,162.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,221.12
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,321.5
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,227.75
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,342.25
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,194.62
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,263.38
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.62
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,84.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,154.12
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.62
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,117.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
