Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.68
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70001
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57644
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77758
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,48.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,72.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,69.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,127.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,209.12
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,296.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,239.88
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,306.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,222.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,299.75
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,76.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,157.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,127.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.81
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68994
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54934
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83709
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85467
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,71.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,65.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,127.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,203.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,272.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,200.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,308.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.62
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,184.75
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,293.88
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97778
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,81.62
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,55.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,138.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,184.62
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.12
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,126.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.44
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.69
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69924
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53426
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76074
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88995
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,55.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,65.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,61.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,110.62
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,224.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,304.5
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,255.38
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,329.25
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,201.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,314.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97372
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,41.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,71.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,55.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,141.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,172.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,93.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.94
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.19
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72683
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74789
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87369
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94687
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
