Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,92.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,64.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,152.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,222.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,351.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,280.88
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,345.75
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,205.38
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,326.12
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.25
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,31.88
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,84.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,112.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,136.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,181.25
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,104.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.31
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70498
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91339
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88864
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90826
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,55.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,79.5
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,174.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,187.62
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,253.12
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,291.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,370.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,200.75
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,262.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,75.25
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,44.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.25
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,132.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,182.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69689
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9064
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65209
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.63
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76379
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,63.12
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,64.25
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,177.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,205.62
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,250.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,249.5
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,356.75
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,169.38
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,235.12
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,33.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,78.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,51.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,130.38
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,181.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.38
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.44
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69943
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9097
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80108
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81753
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87408
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,66.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,65.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,121.75
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,249.62
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,219.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,318.38
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97867
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,72.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,49.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,158.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.81
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.31
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69921
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57086
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
