Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85016
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88028
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86233
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,63.25
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,145.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,202.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,217.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,317.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,186.88
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,274.12
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,38.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,126.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,156.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.94
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.63
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70559
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54861
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.81
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82574
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76638
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89374
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96945
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93838
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,60.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,134.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,221.75
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,308.25
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,168.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,228.5
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,38.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,79.88
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,58.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,95.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,129.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,167.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.94
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.06
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69317
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53451
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7915
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89328
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,65.62
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,190.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,138.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,210.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,215.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,285.12
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,156.75
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,217.38
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97742
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,75.38
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,57.38
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,85.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,129.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,156.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.69
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.63
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69625
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67498
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78354
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75174
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8847
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
