Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,67.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,131.75
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,91.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,209.62
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,273.25
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,211.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9779
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,57.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,108.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,118.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,150.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,107.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.19
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.19
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69723
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89856
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80349
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87021
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69448
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89963
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,37.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,54.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,107.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,141.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,203.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,198.12
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,248.62
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,167.88
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,216.25
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,49.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,112.12
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,115.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,147.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,106.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.87
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,20.81
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69207
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88217
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64834
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90289
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85303
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74887
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92898
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,56.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,152.12
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,161.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,202.5
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,188.12
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,251.75
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,224.88
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,49.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,100.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,115.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,142.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.38
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,113.38
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.68
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.75
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69253
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87668
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.37
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82065
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87179
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7185
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94147
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93057
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,54.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,98.88
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,141.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,214.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,198.12
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,258.75
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,49.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,111.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,143.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70077
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74954
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92819
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89895
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78659
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
