Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90231
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,47.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92224
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,28.12
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,54.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,116.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,216.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,176.88
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,245.5
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,167.38
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,246.62
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,56.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,114.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,144.62
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.56
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.31
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68533
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5162
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7098
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.94
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88205
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90866
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81585
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,35.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90945
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92853
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,55.5
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,196.38
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,194.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,187.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,253.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,193.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98373
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,53.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,97.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,115.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,143.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,119.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69201
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54116
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92737
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88644
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77154
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88315
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,45.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,53.62
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,115.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,149.25
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,200.5
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,187.12
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,251.88
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,222.25
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,48.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,113.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,139.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69873
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61224
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79812
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74731
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88431
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.12
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,53.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,116.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,162.62
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,202.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,233.5
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,185.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,217.88
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
