Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,20.62
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,114.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,141.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.62
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,113.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69955
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91086
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90958
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76422
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71658
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87491
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,95.25
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,204.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,188.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,246.5
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,181.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,216.75
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,112.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,136.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,91.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,113.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66857
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88583
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.31
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75741
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75189
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68832
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9433
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,52.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92752
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,54.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,139.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,200.38
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,183.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,247.88
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,189.5
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,236.38
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,54.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,37.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,93.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,113.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,140.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,96.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.81
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68106
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91943
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74514
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87317
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78473
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,58.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,124.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.75
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,132.25
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,196.5
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,242.88
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,234.38
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,55.5
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,38.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,114.12
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,142.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.12
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.68
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67041
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62124
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75097
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.94
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79892
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94485
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74926
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
