Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,55.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,109.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,176.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,201.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,259.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,182.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,213.75
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,38.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,114.38
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,137.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,126.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.56
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67147
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54897
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87839
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.94
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84631
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93185
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61651
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93082
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,52.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,113.12
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,137.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,188.88
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,242.38
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,176.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,229.5
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98019
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,48.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,100.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,112.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,139.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.69
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67016
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57519
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89566
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83026
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67727
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,52.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,102.62
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,145.5
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,210.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,194.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,231.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,225.75
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9794
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,56.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,94.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,113.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,144.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.19
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.81
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45949
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53439
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87811
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.44
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76953
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58883
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,51.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,124.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,190.5
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,181.75
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,265.38
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,211.62
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97967
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,54.25
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,115.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,144.25
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.19
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
