Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46047
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90851
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60311
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79156
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77658
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71493
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,51.5
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,122.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,140.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,192.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,197.88
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,246.75
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,187.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,228.62
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,31.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,73.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.62
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,114.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,137.62
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,100.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.19
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.94
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47369
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9068
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87994
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8425
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86535
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77505
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,46.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,138.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,146.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,194.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,207.25
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,254.12
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,205.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,239.75
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97827
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,49.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,78.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,109.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,113.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,147.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.69
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.06
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47988
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91098
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.56
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71325
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93845
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75512
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96835
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,58.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,143.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,155.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,188.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,200.62
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,259.75
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,231.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97794
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,78.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,114.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,115.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,139.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,125.38
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.06
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47036
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69378
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70913
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.69
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76147
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91012
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71081
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
