Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,54.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,158.88
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,146.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,192.25
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,203.5
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.62
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,186.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,222.12
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97952
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,51.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,108.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,115.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,145.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.31
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.37
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47378
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63732
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64547
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84326
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77462
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,60.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,138.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,144.25
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,215.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,268.62
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,194.88
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,237.12
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,45.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,120.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,146.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,92.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,112.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.69
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47878
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85174
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85357
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74054
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94986
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,60.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,143.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,144.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,216.25
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,267.38
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,206.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,272.62
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,47.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,118.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,143.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,95.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.37
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47921
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86679
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91897
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89282
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72802
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,59.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,156.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,153.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,204.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,222.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,268.38
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,231.75
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,268.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.12
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.12
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,109.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,116.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,150.12
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.5
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,97.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.5
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46847
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88498
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68203
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
