Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.56
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94177
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92813
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74896
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,75.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,59.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94842
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,34.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,72.62
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,130.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,189.12
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,214.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,317.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,235.88
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,269.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98541
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,30.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,120.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,116.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,140.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,122.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.94
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4739
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90637
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68963
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91547
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73861
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,76.12
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,166.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,142.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,195.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,243.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,299.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,248.5
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,278.12
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,52.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,35.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,108.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,116.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,153.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,116.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.56
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47546
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.56
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91876
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91138
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74047
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96939
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,65.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,120.5
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,147.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,187.75
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,224.88
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,289.12
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,231.62
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,269.25
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97708
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,60.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,118.38
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,155.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47243
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74737
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84298
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94299
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96521
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95477
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,77.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,136.62
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
