Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,185.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,227.5
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,290.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,234.38
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,264.88
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,76.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,113.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,117.75
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,160.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,111.75
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.31
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48736
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53634
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6202
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80957
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83624
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,76.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,53.75
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,66.5
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,142.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,226.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,240.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,307.12
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,234.25
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,275.62
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98019
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,54.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,120.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,117.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,148.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,133.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.13
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.94
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48165
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51849
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82947
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90643
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91818
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71978
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,67.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,35.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,82.5
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,183.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,146.88
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,202.5
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,255.62
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,333.25
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,240.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,279.12
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,65.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,43.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,67.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,101.38
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,123.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,155.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.5
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,93.38
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44347
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54174
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9086
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.746
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,87.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,73.38
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94916
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,105.25
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,203.5
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,140.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,190.12
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,291.88
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,344.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,236.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,276.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,66.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,76.62
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,122.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,159.5
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.5
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,116.62
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.13
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47689
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84619
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89474
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96967
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72793
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
