Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,53.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95947
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,30.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,93.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,174.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,156.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,271.12
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,329.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.38
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,250.25
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,286.75
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,26.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,73.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,129.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,171.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,95.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,115.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47396
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90259
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7044
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,68.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9498
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,80.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,157.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,153.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,222.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,276.12
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,343.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,242.5
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,284.88
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,92.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,56.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,129.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,179.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.44
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4389
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90857
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92056
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69967
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,61.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,84.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,156.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.88
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,146.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,210.5
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,266.62
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,339.38
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,242.12
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,277.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,82.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,45.75
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,112.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,133.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,185.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,101.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,114.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.44
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46392
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77725
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70986
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.44
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94672
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61184
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,74.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,131.12
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,149.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,220.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,250.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,314.88
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,210.38
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,260.62
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98154
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
