Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,65.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,42.75
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,131.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,165.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,141.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.69
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4536
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54324
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90558
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92825
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68231
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91522
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,88.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,177.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,182.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,253.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,340.88
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,212.12
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,257.62
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,44.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,80.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,59.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,140.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,172.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,99.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,119.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.31
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.19
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42455
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5545
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97424
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.746
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93756
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,67.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,107.75
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,188.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,144.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,203.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,280.38
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,351.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,229.38
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,55.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,114.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,119.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,156.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,107.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.38
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47308
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92001
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92145
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83862
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95395
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96252
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96747
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,77.5
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,127.38
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,165.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,249.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,233.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,299.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,193.62
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,247.75
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,42.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,119.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,146.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,94.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.81
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48437
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75039
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89157
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84887
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91366
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
