Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,77.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,118.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,176.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,258.5
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,229.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,281.75
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,215.12
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,25.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,48.12
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,83.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,116.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,148.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,96.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.94
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.81
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49151
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49218
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63107
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88092
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93851
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,79.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,137.62
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,188.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,244.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,236.12
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,295.88
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,178.38
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,241.75
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,47.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,123.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,119.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,149.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,110.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,137.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.87
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.94
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.12
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49947
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57131
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88531
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90121
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,79.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,122.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,196.38
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,286.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,237.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,281.88
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,211.5
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,266.75
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,53.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,35.62
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,80.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,121.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,121.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,153.12
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,104.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,150.12
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.81
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.69
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49657
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60189
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94299
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89038
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.12
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,81.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,127.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,201.12
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,227.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,281.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,209.25
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,267.75
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98257
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,29.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,52.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.62
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,122.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,156.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.88
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,113.75
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.88
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.81
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32711
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86661
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85879
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
