Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,15.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88928
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90076
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93433
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,86.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,123.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,177.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,236.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,246.75
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,299.38
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,203.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,258.75
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,62.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,77.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,123.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,128.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,163.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,126.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.94
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32134
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62634
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84659
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92062
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92206
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,89.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,145.62
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.62
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,164.62
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,238.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,251.88
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,314.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,215.62
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,262.25
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,63.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,132.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,166.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,122.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,140.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.31
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32305
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86554
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89163
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94434
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94034
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94794
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,90.62
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,171.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,170.5
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,240.88
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,258.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,320.62
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,215.62
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,271.38
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98923
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,61.12
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,132.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,128.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,164.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,118.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.81
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3258
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94611
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99918
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92825
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93698
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93088
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,52.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
