Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,90.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,132.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,176.25
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,269.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,259.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,334.88
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,227.62
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,279.75
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,28.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,75.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,46.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,80.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.88
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,126.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,167.75
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,127.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,166.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.88
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.94
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32122
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92035
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7835
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,1.88
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91281
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94766
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95746
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,93.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,164.25
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.75
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,238.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,264.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,340.62
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,228.75
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,320.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,30.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,68.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,47.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,137.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,172.75
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,128.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,162.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.31
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3229
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91519
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83938
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,1.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95492
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93246
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,96.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,133.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,178.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,235.75
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,265.38
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,346.5
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,237.62
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,277.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,29.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,69.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,46.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,134.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,178.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,127.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,160.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48019
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81543
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,28.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9378
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,99.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,181.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,182.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,238.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,279.75
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,360.62
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.38
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,243.5
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,299.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,31.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,74.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,52.88
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,139.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,183.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,116.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,154.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68389
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95041
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91165
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
