Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,110.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,207.25
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,238.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,309.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,387.88
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,251.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,303.75
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,38.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,85.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,64.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,118.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,165.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,205.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,114.12
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,159.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.94
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65921
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.944
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94214
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,56.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,94.62
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,162.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.62
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,195.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,265.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,309.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,391.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,259.25
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,347.88
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98682
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,64.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,49.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,84.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,152.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,188.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,168.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,118.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,160.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.44
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.31
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64254
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8743
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,3.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93112
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94104
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,98.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,174.5
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,200.88
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,258.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,313.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,358.62
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,235.12
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,309.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,79.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,52.62
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,141.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,148.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,220.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,128.12
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,171.62
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.81
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67117
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95856
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85663
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93332
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95148
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,100.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,174.12
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,193.88
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,252.62
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,314.62
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,404.5
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.38
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,259.12
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,323.38
