Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,67.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,107.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,155.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,195.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,124.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,183.88
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.69
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.63
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67532
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.966
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86642
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89432
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.974
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,49.12
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,98.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,170.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.75
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,215.12
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,279.25
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,312.5
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,384.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,252.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,337.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,101.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,55.75
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,96.75
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,145.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,207.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,140.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,205.5
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.75
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.44
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.19
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84433
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90121
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94873
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,78.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,106.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,193.62
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,209.5
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,298.88
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,328.75
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,448.38
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,294.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,427.12
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.25
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,67.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,43.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,105.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,152.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,155.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,203.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,134.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,172.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.06
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96606
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,94.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,93.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,159.75
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,246.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,401.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,348.25
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,419.12
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,290.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,399.62
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.38
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,83.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,108.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,187.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,162.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,207.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,182.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,125.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,177.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67016
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,24.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9487
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94855
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
