Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,50.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,77.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,96.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,147.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,276.75
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,384.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,315.38
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,397.12
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.62
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,270.25
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,336.5
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,69.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,107.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,179.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,153.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,199.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,132.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,208.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.44
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58898
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80816
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93289
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,60.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,95.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,143.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.25
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,284.62
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,360.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,315.38
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,397.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,274.5
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,376.5
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.88
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,75.62
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,49.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,107.62
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,153.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,151.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,205.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,171.38
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.62
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,205.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,171.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.37
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59518
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82077
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95187
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,97.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,149.12
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,272.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,338.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,319.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,409.5
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.75
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,282.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,374.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.25
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,72.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,51.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,102.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,146.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,205.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,118.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,187.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,156.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59484
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,91.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,102.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,154.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,268.62
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,342.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.75
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,344.25
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,434.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,274.12
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,368.88
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,39.75
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,59.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,103.88
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,144.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.12
