Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,159.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,193.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,149.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,210.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,175.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.69
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52294
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93774
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94263
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.88
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,100.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,137.75
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,272.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,336.62
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,319.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,385.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,300.38
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,401.25
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.75
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,92.25
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,152.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,146.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,193.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,170.12
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,130.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,202.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.37
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.69
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50704
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82229
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,36.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94263
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,47.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,51.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,92.5
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,149.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,283.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,345.88
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,318.75
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,384.38
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.12
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,268.62
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,366.5
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,34.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,62.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,154.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,185.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,143.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,184.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.69
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5534
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82867
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,55.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,83.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,98.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,148.62
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.25
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,279.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,349.75
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,346.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,445.88
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,286.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,378.38
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,32.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,84.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,45.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.12
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,145.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,183.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,189.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.87
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.13
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65518
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,18.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,60.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,63.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
