Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,101.88
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,59.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,97.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,164.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.38
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,273.5
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,368.62
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,353.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,445.25
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.88
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,278.88
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,395.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,93.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,42.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,130.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,109.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,185.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,114.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,193.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74368
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94855
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,89.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,92.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,157.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,279.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,367.38
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,318.12
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,454.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,280.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,404.25
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.88
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,28.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,65.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,43.38
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,157.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,108.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,179.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,167.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.94
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61581
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81833
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,80.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,99.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,144.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,264.62
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,405.25
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,327.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,442.5
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,293.12
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,404.38
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,79.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,60.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,136.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.75
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,136.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,212.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,188.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,131.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,188.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.875
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61337
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9436
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,91.75
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95111
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,108.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,242.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,235.75
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,332.88
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,343.5
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,527.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.62
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,356.12
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,483.25
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.38
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,89.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,60.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,102.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.25
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,154.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,227.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,133.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,196.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,30.81
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7066
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33095
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
