Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,79.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,146.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,238.5
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,191.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,236.25
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,316.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,390.38
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,523.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.12
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,352.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,488.88
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.62
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,36.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,105.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,64.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,103.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,140.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.88
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,171.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,242.88
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,200.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,127.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,189.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.31
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5284
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22243
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83911
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,70.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,40.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,60.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,114.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,140.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,259.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,244.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,309.62
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,430.38
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,541.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.12
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,325.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,391.75
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,45.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,84.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,64.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,98.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,136.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,181.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,222.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,198.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,119.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,176.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.25
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52483
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.21053
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62249
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,17.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,76.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.88
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,39.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,123.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,116.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,277.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,268.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,360.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.88
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,443.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,576.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.25
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,293.38
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,381.75
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.62
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,30.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,103.12
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,55.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,108.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,174.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,176.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,243.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,198.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,164.12
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.06
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56823
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27001
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80847
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
