Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,116.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,198.75
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.62
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,324.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,426.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,442.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,538.5
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,304.88
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,398.38
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.38
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,30.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,84.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,52.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,118.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,179.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,175.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,221.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,197.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,122.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,157.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.81
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57974
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38396
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,93.12
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,171.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,113.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,210.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.75
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,319.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,401.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.88
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,442.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,547.5
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.38
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,328.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,403.62
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.25
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,43.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,109.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,72.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,98.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,173.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,185.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,229.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,205.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,171.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.31
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.31
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5379
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37462
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87988
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,133.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,72.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,223.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,128.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,123.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,262.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,291.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,376.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,443.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,603.12
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,530.75
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,318.38
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,408.88
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,88.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,58.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,103.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,161.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,174.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,209.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,96.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60372
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37856
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,69.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,158.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,88.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,227.38
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.75
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,289.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,479.25
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,425.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,553.88
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.5
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,313.12
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,438.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.62
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,29.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,57.75
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,120.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,162.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,167.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,209.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,143.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,199.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,169.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.57
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6249
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25893
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
