Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,86.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,126.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,106.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.75
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,96.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,157.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,359.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,517.62
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.75
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,458.38
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,561.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.5
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,370.12
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,453.25
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.88
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.44
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,27.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,65.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,40.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,120.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,185.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,150.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,230.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,189.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.56
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63113
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22771
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88653
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,100.62
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,61.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,123.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,109.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,96.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,156.75
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.62
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,329.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,453.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,402.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,516.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.88
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,312.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,409.25
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,48.5
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,123.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,207.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.5
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,156.5
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,193.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,169.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,148.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63494
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23204
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,71.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,97.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.88
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.62
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,96.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,174.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,308.62
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,446.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,373.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,500.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,291.38
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,385.75
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.12
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,72.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,43.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,124.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,187.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,158.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,189.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,171.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,98.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,158.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62051
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25161
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68319
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,93.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,95.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,153.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.12
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,307.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,410.75
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,389.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,457.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,279.62
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,394.25
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.38
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
