Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,28.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,73.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,125.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,185.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,151.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,148.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,192.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,95.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,137.38
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.87
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62567
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41781
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,63.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,91.38
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,159.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,315.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,440.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,367.25
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,458.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,266.62
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,389.88
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.75
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,79.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,39.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,111.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,200.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,149.75
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,176.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,155.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.81
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60217
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40587
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72958
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,85.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.75
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,103.5
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,191.75
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,311.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,427.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.12
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,358.38
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,521.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.62
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,246.25
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,345.88
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.75
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,51.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.12
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,161.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.12
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,138.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,173.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,154.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,113.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,167.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59332
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46862
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69708
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,85.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,75.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,83.25
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,157.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,286.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,372.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,333.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,447.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.88
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,262.38
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,358.62
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,56.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,35.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,100.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,182.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,153.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,183.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,165.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,155.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.38
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.13
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60418
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.36107
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
