Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.12
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,77.38
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,137.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,265.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,366.62
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,322.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,408.38
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.75
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,272.12
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,359.25
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,83.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,58.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,109.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,176.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,156.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,192.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60208
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.27175
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,78.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,155.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,232.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,330.5
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,310.38
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,430.5
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,230.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,325.12
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,38.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,88.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,157.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,147.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,206.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.25
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,130.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.31
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-72.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5841
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55578
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73458
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,54.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,82.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,143.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,222.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,372.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,309.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,400.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,224.62
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,312.88
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,93.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,135.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,148.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,201.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56786
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59097
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61724
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,61.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,78.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,150.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,226.62
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,288.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,300.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,375.75
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.25
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,237.88
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,334.5
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,64.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,141.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,174.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,156.5
