Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.31
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56695
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90222
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7684
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94778
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,89.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,176.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,272.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,300.38
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,377.25
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,234.5
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,305.12
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98642
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,74.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,87.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,147.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,188.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,162.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,91.38
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.06
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54705
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90689
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93494
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,80.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,158.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,169.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,247.38
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,277.5
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,335.75
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.25
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,215.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,309.88
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,84.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,50.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,81.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,189.62
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.88
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.88
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53628
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9075
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74868
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78976
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87417
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86081
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92636
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,46.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,54.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,81.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,132.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,142.75
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,262.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,258.62
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,323.38
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,186.88
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,267.25
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98044
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,71.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,48.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,124.38
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,133.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,176.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53957
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65039
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61602
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8107
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8547
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83557
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,82.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
