Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,73.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,184.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.25
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,160.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,241.75
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,247.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,345.88
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,188.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,248.62
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,49.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,87.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,119.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,137.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,179.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,155.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,119.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.19
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52819
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53411
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61532
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78766
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83035
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84537
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94733
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,51.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,96.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,70.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,109.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,193.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,155.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,283.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,348.88
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.38
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,165.62
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,224.25
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9819
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,85.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,53.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,97.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,147.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,197.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,118.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.69
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54858
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64569
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95373
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79599
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85901
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85528
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,79.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,171.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,168.12
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,225.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,250.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,355.5
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,188.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,38.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,84.5
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,61.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,164.5
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,146.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,190.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,90.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.94
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54998
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57406
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78329
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82699
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95181
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85315
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92883
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,90.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,171.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,175.75
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,289.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,284.62
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,409.38
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,180.25
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,276.5
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,37.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,93.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,62.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,177.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,155.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,200.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,172.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,134.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55267
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89731
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61923
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
