Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81186
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88431
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80444
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86651
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,70.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,204.88
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,169.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,285.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,268.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,337.75
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,184.12
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,263.5
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,34.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,95.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,137.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,158.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,220.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.06
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52413
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90323
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62097
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82162
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83096
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89212
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,79.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,148.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,166.38
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,264.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,277.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,362.25
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.75
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,188.62
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,254.5
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,83.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,57.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,152.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,191.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,172.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,128.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.31
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52758
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90488
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6141
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.94
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67691
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8645
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94357
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,74.38
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,170.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,167.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,270.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,328.12
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,180.88
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,260.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,35.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,143.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,192.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.19
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51745
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74783
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72326
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78131
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8041
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96603
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
