Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,64.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,184.12
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,160.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,246.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,249.5
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,336.88
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,191.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,283.62
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.94
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,38.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,97.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,69.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,147.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,206.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.88
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.69
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50741
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71948
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8815
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91748
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95612
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,82.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,98.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,178.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,148.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,221.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,295.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,370.25
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,191.75
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,268.88
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,41.75
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,90.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,65.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,84.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,157.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,158.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,197.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,111.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.81
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54479
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81772
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65267
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76046
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88458
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90393
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95813
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,47.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,73.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,147.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.38
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,176.38
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,259.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,272.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,340.88
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,205.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,274.38
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,47.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,108.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,75.38
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.38
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,132.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,165.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,212.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,183.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.56
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52593
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80636
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63845
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84054
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80999
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,60.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,83.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,220.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,180.62
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,282.25
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,282.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,394.88
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,160.12
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,254.5
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99915
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,43.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,143.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,96.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,155.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,170.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,247.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,212.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,128.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.19
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50488
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8854
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65328
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8966
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80148
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86059
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,49.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
