Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,29.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,95.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,189.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.75
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,206.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,344.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,300.12
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,388.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.38
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,269.5
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99918
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98517
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,52.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,130.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,89.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,156.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,170.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,232.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,203.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,130.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.06
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.38
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49966
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90344
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88293
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82336
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90018
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86203
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,41.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,87.38
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,62.38
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,109.5
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,246.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,167.38
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,179.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,317.75
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,310.12
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,439.88
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.25
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,152.62
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,261.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,36.88
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,91.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,66.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,162.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,160.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,232.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,187.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,97.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.19
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51205
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90829
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88992
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91299
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84939
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,82.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,87.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,168.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.25
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,171.25
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,294.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,302.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,399.38
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,199.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,295.5
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,91.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,121.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,179.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,137.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,199.88
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,123.62
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58181
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79242
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89545
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86087
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,67.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,69.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,64.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,157.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,197.38
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,272.75
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,274.88
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,377.25
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,208.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,293.5
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
