Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,22.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,99.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,56.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,131.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,188.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,154.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,208.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,168.25
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,143.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60134
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58926
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8862
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78521
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8862
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,66.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,66.12
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,151.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,213.38
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,294.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,258.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,353.75
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,212.88
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,296.25
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,77.88
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,90.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,173.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,140.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,200.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,169.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,93.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,135.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5483
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61544
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85962
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79443
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96204
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,186.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,177.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,268.88
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,258.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,421.12
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.62
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,222.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,282.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98727
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,31.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,103.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,64.25
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,97.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,137.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,150.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,225.75
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,87.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.44
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53384
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58044
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91308
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88412
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84277
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,75.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,146.75
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,202.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,264.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,264.12
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,345.38
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,170.62
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,260.88
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,69.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,44.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,73.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,145.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,144.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,175.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,88.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,143.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.94
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.69
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56634
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.824
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67916
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,39.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,4.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94607
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83819
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
