Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,70.88
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,175.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,195.12
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,317.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.88
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,245.62
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,325.88
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,180.5
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,250.38
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,71.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,48.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,128.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,135.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,166.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.38
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.37
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52071
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91077
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,13.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95563
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79187
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86535
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87677
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,87.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,78.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,183.25
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,182.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,258.75
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,250.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,373.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,166.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,52.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,124.25
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,176.25
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.38
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55474
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91189
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93622
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77627
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83716
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,82.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,69.25
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,156.38
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,229.88
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,309.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,252.25
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,375.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,182.5
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,243.62
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,67.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,87.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,131.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,175.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,146.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54846
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81915
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85275
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,9.62
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85171
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87417
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89035
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,69.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,158.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,187.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,290.25
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,245.38
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,358.5
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,173.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,250.62
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98721
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,69.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,150.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,137.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,186.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,142.25
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.81
