Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54809
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54864
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62441
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,15.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82116
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84555
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83624
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,78.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,88.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,68.38
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,177.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.25
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,177.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,282.75
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,289.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,382.88
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,255.5
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98767
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,103.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,164.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,126.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,175.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.25
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.06
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57928
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57162
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78528
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84463
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9223
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9053
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,94.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,76.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,171.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.62
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,191.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,300.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,282.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,379.12
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,164.88
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,273.75
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,57.12
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.38
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,161.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,129.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,159.88
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,126.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.94
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57516
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63964
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99939
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86761
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8775
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87533
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,11.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,111.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.25
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,170.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,271.5
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,232.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,338.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,180.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,267.75
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,24.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,80.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,96.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,152.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.62
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,126.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,208.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,126.38
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.63
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53161
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78537
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75177
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85147
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88769
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88785
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
