Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,72.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,149.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,173.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,260.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,235.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,335.5
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,157.75
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,237.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,61.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,35.88
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,101.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,161.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.88
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,137.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,199.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,115.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,169.5
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.19
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.69
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55282
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89407
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62753
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92828
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77905
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92865
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91504
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,31.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,74.88
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96307
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,67.25
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,158.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,206.38
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,284.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,236.12
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,344.75
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,181.5
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,258.5
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,67.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,98.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,148.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,129.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,183.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,94.5
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,156.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.63
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.69
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57433
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89212
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80285
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89905
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,82.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9722
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,67.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,134.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,202.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,310.75
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,259.5
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,342.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,212.5
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,296.25
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,75.12
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,114.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,127.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,191.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.06
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57165
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88302
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8168
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83917
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,69.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,157.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,212.75
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,287.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,268.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,385.25
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.88
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,207.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,303.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,72.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,99.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,179.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,121.88
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,197.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,102.88
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59149
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61263
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86871
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
