Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95203
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92944
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85504
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89306
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98276
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,66.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,142.75
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,192.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,335.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,267.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,367.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.88
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,205.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,298.5
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,74.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,42.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,88.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,138.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,117.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,152.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,113.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,180.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.44
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67651
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56777
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74499
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,4.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93252
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93555
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,86.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,65.88
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,155.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,292.75
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,256.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,354.12
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.25
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,212.88
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,302.62
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99219
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,53.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,143.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,128.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,160.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,124.62
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,154.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.19
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69409
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6079
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85019
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90649
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94928
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,97.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,67.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,120.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,211.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,347.5
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,243.62
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,341.88
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,204.62
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,307.75
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,108.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,147.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,128.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,170.62
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,142.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.94
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70211
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71658
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72946
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89853
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84564
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,69.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,170.75
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,196.25
