Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,292.38
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,239.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,314.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.62
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,173.25
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,263.88
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,50.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,103.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,152.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.88
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,136.62
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,172.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70504
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91055
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,15.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91696
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81259
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95056
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,75.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,51.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,70.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,138.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.12
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,187.5
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,269.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,254.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,354.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,187.88
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,254.75
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,137.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,117.62
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,173.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,126.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71157
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91028
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88101
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8569
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94708
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,101.88
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,77.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,154.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.12
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,179.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,239.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,279.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,366.75
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,186.5
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,283.38
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,28.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,107.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,114.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,146.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,138.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.56
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69494
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91553
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79413
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,11.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,4.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86523
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90863
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82199
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,62.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,89.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,69.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,135.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,179.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,294.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,266.5
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,348.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,211.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,266.88
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,94.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,136.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,120.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,159.5
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,130.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.81
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.81
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68402
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56118
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60815
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83996
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92108
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86349
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
