Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,63.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,89.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,66.5
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,153.88
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,182.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,257.12
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,242.38
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,357.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,206.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,254.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,92.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,140.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,117.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,152.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,106.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,136.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.94
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70153
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63906
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91745
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91199
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92401
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,65.75
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,121.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,200.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,298.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,239.88
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,300.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,220.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,318.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,47.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,30.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,113.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,153.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,105.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,128.75
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.63
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69451
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62264
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80853
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85669
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,115.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,170.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,266.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,255.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,313.38
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,221.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,274.12
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,42.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,85.75
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,108.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,147.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,138.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68823
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6744
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80108
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82309
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95352
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89752
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,78.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,67.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,124.75
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,179.12
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,308.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,245.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,367.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,217.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,324.25
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
