Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,53.62
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,80.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,117.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,148.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,97.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,138.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6932
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90121
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.604
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89398
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86551
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,68.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,66.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,161.62
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,183.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,305.38
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,243.88
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,348.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,196.25
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,251.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,61.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,173.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,118.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,157.75
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.81
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70169
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90948
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91125
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88519
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88589
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,74.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,66.75
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,168.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,154.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,275.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,224.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,368.62
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,206.25
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,295.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,67.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,175.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,118.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,159.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,99.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.88
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.81
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70715
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90488
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85183
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95801
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,123.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,70.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,67.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,195.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,169.25
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,261.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,220.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,372.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,215.62
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,333.88
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,106.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,59.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,130.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,120.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,218.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,165.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.88
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,175.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68661
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61779
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65051
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.56
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7528
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93744
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,66.88
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,122.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,89.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,192.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
