Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,83.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,190.88
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,163.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,221.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,229.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,354.25
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,267.12
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,390.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,87.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,114.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,119.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,153.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,194.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.19
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.31
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.19
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67413
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5953
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58352
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78769
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9079
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,80.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,175.25
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,152.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,228.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,233.75
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,353.38
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,179.88
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,361.25
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,73.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,51.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,77.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,112.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,121.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,173.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,96.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,122.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,48.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69473
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85733
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74789
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97562
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,83.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,147.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,155.62
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,230.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,268.88
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,328.38
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,271.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,83.25
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,51.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,65.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,123.25
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,174.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,96.25
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69079
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86273
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,28.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83035
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94965
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94629
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,58.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,79.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,142.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,252.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,239.62
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,337.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.38
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,204.88
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,270.12
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,62.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,141.25
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,173.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,101.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.69
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,24.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70123
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88815
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
