Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91217
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,71.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,71.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,144.25
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,203.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,312.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,303.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,378.25
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,204.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,293.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,75.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,56.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,72.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,123.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,98.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,160.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,161.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67483
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91122
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84985
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89752
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,67.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,132.75
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,184.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,300.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.12
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,225.5
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,354.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,246.38
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,326.25
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.62
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,89.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,52.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,80.25
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,146.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,133.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,155.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.18
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70428
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81823
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,104.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,69.25
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,144.25
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.88
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,201.75
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,360.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,180.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,290.12
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,260.62
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,328.38
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.62
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,107.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,140.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.62
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.06
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69528
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64404
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65115
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78485
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96167
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,114.25
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,87.62
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
