Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,62.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,132.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,223.62
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,316.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,247.75
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,309.5
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,292.12
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97693
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,53.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,34.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,114.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,100.62
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,152.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,81.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,92.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.94
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68881
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49905
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61862
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85644
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89032
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,87.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,61.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,127.88
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,194.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,260.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,223.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,305.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,191.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,250.75
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97913
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,55.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,109.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,146.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.13
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.63
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7041
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53057
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.37
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8981
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90564
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,78.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,59.5
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,181.62
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,171.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,274.38
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,241.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,337.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,197.88
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,266.25
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,62.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,103.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,149.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,114.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.44
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.56
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69207
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60897
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.07
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69808
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,75.38
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.38
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96417
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,70.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,161.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,156.25
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,219.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,229.12
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,350.88
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,274.5
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99493
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,58.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,32.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,104.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,143.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.06
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68145
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89627
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78503
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.81
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75369
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96948
