Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90768
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,49.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,60.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,146.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,147.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,214.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,229.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,298.25
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,172.38
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,240.75
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99313
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98062
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,20.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,69.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,88.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,135.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.69
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67959
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90771
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74829
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7817
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85739
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,55.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,64.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,159.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,141.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,197.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,267.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,186.88
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,272.5
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99371
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,70.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,43.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.75
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,99.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,88.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67202
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91595
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79504
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73095
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,57.38
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,129.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,155.25
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,201.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,201.88
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,175.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,269.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97769
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,33.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,61.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,97.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68643
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74795
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79098
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81271
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,53.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,112.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,151.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,201.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,206.88
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,248.75
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,227.0
