Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97565
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,39.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,54.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,103.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,94.75
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,130.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.56
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68804
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50109
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69433
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90695
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6874
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94314
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,53.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,114.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,141.38
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,197.88
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,249.75
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,166.62
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,200.5
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97748
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,42.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,90.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,123.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.25
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.56
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68444
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51354
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78894
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90249
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75183
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92956
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94592
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,42.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,58.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,90.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,132.88
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,185.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,187.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,241.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,180.12
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97406
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,89.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.19
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.81
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70028
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54491
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77966
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71972
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97961
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,53.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,115.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,149.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,199.62
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,178.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,240.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.38
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,173.88
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99454
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97305
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,90.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.69
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7033
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82165
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81003
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.19
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81427
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7019
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92657
