Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,54.12
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,121.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,153.62
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,206.75
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,171.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,136.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,196.38
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,88.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,112.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.62
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.31
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68545
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90518
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81787
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90237
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72692
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,60.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,134.12
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,200.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,211.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,257.62
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,134.25
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,186.5
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97986
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,38.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,94.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,110.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,75.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.69
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67987
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8836
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81842
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,14.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7763
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61285
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96277
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,66.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,114.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,132.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,205.5
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,256.38
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,171.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97913
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,21.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,96.75
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.31
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.31
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69119
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87231
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,9.75
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.94
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67251
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69516
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,61.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,123.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,217.25
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,270.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,152.12
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,180.5
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97592
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,91.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,117.25
