Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,85.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,97.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.44
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68627
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70947
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62734
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,12.38
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79977
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95721
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94827
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,40.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,57.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,104.88
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,179.38
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,207.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,254.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9779
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,104.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.62
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,90.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.06
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69638
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48809
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63714
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73193
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96234
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96963
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,59.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,94.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,193.62
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,203.25
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,242.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,185.75
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,94.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,92.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,113.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,99.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.69
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.56
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69857
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57275
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9798
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76101
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,76.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,53.62
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,55.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,110.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,135.38
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,187.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,210.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,263.5
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,158.62
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,190.12
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99469
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,89.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,90.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.94
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68853
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75851
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74194
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95096
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,86.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,64.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
