Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,57.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,133.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,140.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,191.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,211.12
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,266.5
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,139.25
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,171.75
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,96.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,116.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.81
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67401
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91318
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62719
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75918
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96081
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88345
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,92.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,63.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94324
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,27.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,79.38
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,166.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.25
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,152.5
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,191.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,223.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,276.75
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,134.62
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,155.12
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99371
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9791
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,37.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,86.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,87.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.19
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67446
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91861
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63003
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79544
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,90.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,64.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,126.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,161.62
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,207.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,211.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,273.5
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,172.25
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99371
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,65.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.5
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,97.12
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.62
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.56
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66937
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92471
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84002
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81488
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9509
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94653
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,61.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,133.75
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,170.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,218.12
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,214.5
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,257.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,183.25
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,90.88
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.88
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,99.62
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.62
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48782
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56741
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
