Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95523
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78439
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88455
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,36.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,57.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,116.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,166.12
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,228.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,41.5
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,88.62
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,123.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,103.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.31
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48003
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55303
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92349
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9603
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74331
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92297
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94192
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,56.75
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,146.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,175.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,231.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,208.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,254.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.25
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,142.12
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,179.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,18.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,67.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,102.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,125.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,107.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.81
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.94
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.56
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47271
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48806
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63064
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74426
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93835
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,57.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,71.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,152.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,162.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,202.75
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,235.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,278.38
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,177.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,45.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,29.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.62
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,87.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,102.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,128.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.56
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47509
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64273
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83175
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77505
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,19.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,28.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
