Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,64.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,128.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,191.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,225.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,272.25
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.88
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,154.75
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9805
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,18.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,41.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,89.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,122.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,109.25
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.81
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49593
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91943
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8273
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,53.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,126.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,219.88
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,226.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,271.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,166.62
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,215.75
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99435
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98215
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,91.5
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,118.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.38
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,104.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.81
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48263
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79025
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,88.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,59.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9566
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,66.38
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,120.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,162.25
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,206.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,227.5
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,192.62
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9928
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,39.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,56.5
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,87.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.06
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50216
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92239
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82498
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75631
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94345
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94946
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,57.75
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,106.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,219.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,216.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,158.88
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,204.12
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99454
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,96.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,89.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.69
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50442
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64047
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95123
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72628
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,34.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
