Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,68.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,46.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9415
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,57.25
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,90.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.88
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,161.88
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,210.75
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,214.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,264.62
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,175.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,212.88
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97623
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.62
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.12
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.93
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.19
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51598
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62811
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83459
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,10.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94949
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64178
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97302
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,55.75
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,98.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,165.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,235.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,204.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,248.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.25
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,173.5
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,213.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.5
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,94.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.43
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.31
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50689
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80499
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60482
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72085
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92978
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,65.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,112.38
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,171.75
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,234.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,227.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,304.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,174.75
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,212.88
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97211
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,27.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.38
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,89.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.44
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51632
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82031
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60635
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,9.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78213
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94589
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96872
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,59.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,103.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,174.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,228.75
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,216.12
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,279.25
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,202.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
