Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,33.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,104.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,90.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,74.12
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.44
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.06
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.88
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51312
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89062
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.44
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70074
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93069
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,59.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,119.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,182.38
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,235.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,214.5
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,252.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,174.25
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,64.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,55.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,93.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,142.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,73.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49548
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92053
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.37
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70166
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,57.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,60.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,113.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,161.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,222.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,230.5
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,294.38
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,194.88
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,241.12
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97894
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,108.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,92.38
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,119.5
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,86.38
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51873
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92435
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82208
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,10.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.68
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70459
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,59.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,87.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,180.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,230.12
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,233.38
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,276.25
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,189.62
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,232.75
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97617
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,30.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,62.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,112.75
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.75
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.69
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51604
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68234
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62451
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.31
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72079
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,59.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
