Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93732
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,63.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,116.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,245.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,241.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,296.12
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,235.38
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99396
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97565
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,93.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,116.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,84.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.13
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51656
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54531
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77075
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,63.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,62.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,88.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,234.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,236.38
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,279.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,196.12
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,242.62
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.75
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97787
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,120.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,95.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,108.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52392
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52847
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79821
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,11.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93417
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81714
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94424
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,58.75
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,93.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,205.25
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,256.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,221.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,287.38
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,188.88
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,226.62
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97928
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,58.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,78.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,102.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,98.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,153.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,84.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,108.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.44
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.56
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50268
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53829
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64569
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,3.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.811
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95999
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,28.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,63.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,125.5
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,194.75
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,239.38
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,251.25
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,320.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.62
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,188.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,222.88
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97964
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.62
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,98.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,96.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,122.25
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.38
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,105.62
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
