Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50164
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89892
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,17.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7922
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99463
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,64.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,89.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,187.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,226.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,203.88
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,283.25
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,223.12
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98105
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,37.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.5
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,97.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,128.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,107.5
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.37
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49297
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91983
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77017
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94391
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92834
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94913
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,65.75
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,113.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,179.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,206.25
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,268.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,193.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,98.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,132.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,87.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,118.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49725
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92245
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7857
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76764
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95209
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9125
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95657
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95938
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,66.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,135.62
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,180.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,236.88
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,187.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,186.12
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97653
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,45.75
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,79.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,62.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,122.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,155.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,181.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.75
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.63
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.56
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46258
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91186
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63989
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95038
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82156
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
