Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,95.25
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,152.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,153.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,255.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,261.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,310.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.62
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,164.75
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,232.75
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9798
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,45.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,92.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,62.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,154.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,192.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,98.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.81
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.06
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45095
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91641
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89892
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,95.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,174.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,157.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,221.62
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,272.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,334.25
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,188.88
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,241.5
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98178
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,32.38
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,80.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,57.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,132.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,152.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,192.25
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74261
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97201
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92358
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95923
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,94.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,175.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.38
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,168.12
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,262.88
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,282.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,380.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,192.62
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,268.5
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9989
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98163
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,50.88
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,98.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,74.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,66.62
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,170.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,209.62
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,188.62
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,112.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,129.62
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.38
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9996
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95984
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94491
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,117.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,187.38
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,152.12
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,187.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,258.25
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,333.38
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,403.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,220.75
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,269.38
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,57.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,94.88
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,75.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.12
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,164.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,200.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99948
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
