Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,104.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,186.12
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,139.38
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,186.62
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,269.88
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,320.25
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,398.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,217.75
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,270.12
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,45.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,102.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,71.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,162.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,199.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,184.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,114.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,129.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99942
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,94.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,155.88
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.12
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,238.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,294.62
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,314.5
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,374.75
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,238.25
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,275.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98401
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,48.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,114.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,74.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,167.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,222.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,145.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99945
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,99.38
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,192.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.62
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,218.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,275.25
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,324.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,396.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,236.5
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,282.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,65.38
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,107.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,87.38
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.62
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,179.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,220.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,197.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99982
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96249
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,109.25
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,211.38
