Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,150.62
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,223.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,288.25
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,336.12
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,426.25
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,226.25
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,274.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97723
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,53.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,115.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,85.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,166.75
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,215.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,105.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99973
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,41.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96765
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,135.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,278.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,170.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,214.5
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,288.12
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,361.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,449.25
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.88
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,225.88
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,264.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99908
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,76.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,143.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,111.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,193.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,269.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,233.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,108.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,147.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99973
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,140.62
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,241.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,196.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,233.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,307.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,394.12
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,499.62
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,249.38
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,308.75
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98358
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,46.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,118.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,79.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,166.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,226.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,125.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,141.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99948
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,25.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99002
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,113.12
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,204.88
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,228.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,298.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,358.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,466.5
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,291.75
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,334.62
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.38
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,40.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,99.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,69.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,80.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,160.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,214.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,183.62
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,114.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97815
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
