Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,114.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,197.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,229.25
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,292.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,368.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,444.5
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.75
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,241.88
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,327.38
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,43.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,90.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,69.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,78.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,165.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,199.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,125.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,180.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96692
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,60.88
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,132.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,187.25
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.38
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,220.62
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,269.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,374.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,423.75
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.12
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,248.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,320.5
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,41.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,89.75
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,66.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,137.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,167.88
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,202.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,124.75
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,146.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,84.88
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,49.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,135.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,250.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,230.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,305.38
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,384.88
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,519.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,264.25
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,328.62
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9989
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,46.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,103.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,73.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,130.38
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,179.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,221.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,199.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,115.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,155.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99954
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,106.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,56.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,111.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,123.38
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,246.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,255.12
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,308.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,390.25
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,530.75
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,260.88
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,322.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.62
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
