Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,36.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,89.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,62.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,135.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,170.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,205.88
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,185.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,135.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,169.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.88
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.56
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99341
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,105.5
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,182.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.38
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,254.75
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,328.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,363.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,460.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,276.25
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,379.62
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,41.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,121.38
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,66.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,79.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,164.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,206.75
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,195.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,68.5
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,99.38
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,159.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,274.75
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,387.62
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,365.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,423.75
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,271.38
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,358.75
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,36.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,93.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,62.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,157.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,212.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,179.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,141.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,54.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,72.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,102.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,183.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,248.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,385.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,357.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,430.75
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.25
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,282.12
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,347.38
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,89.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,141.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,152.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,213.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,126.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,154.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.12
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97781
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98981
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
