Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,112.38
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,199.38
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,247.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,343.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.12
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,354.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,460.25
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,272.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,326.62
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.38
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,50.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,116.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,81.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,87.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,120.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,175.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,232.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,203.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,113.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,175.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99911
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,30.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,115.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,190.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,270.12
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,354.75
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,387.38
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,484.5
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.62
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,302.25
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,409.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,59.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,127.12
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,93.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,115.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,179.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,234.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,209.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,115.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,127.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,215.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.62
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,245.12
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,303.12
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,398.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,485.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.75
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,288.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,392.38
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,60.38
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,106.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,81.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,86.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,156.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.38
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,192.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,229.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,209.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,113.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,124.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,206.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,238.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,354.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,408.12
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,465.38
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,272.25
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,368.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,58.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,136.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,84.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,192.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,234.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,210.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,188.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.81
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
