Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9931
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,62.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,130.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,215.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,166.75
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,275.75
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,349.38
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,418.75
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,481.12
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,272.5
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,364.62
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.88
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99887
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,38.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,91.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,62.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,99.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,146.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,173.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,211.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,192.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.12
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,152.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97235
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,103.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,176.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,299.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,363.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,386.38
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,496.75
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.25
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,319.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,396.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.62
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,36.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,74.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,54.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,147.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,161.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,194.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,118.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,161.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.63
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.38
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,53.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,97.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,150.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,290.25
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,372.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.62
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,353.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,434.5
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.75
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,286.88
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,356.38
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,37.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,88.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,62.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,97.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,152.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,171.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,224.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,200.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,133.88
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,172.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,81.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
